Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,64.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,27.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,19.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,26.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,193.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,120.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,85.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,115.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,61.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,73.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,61.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,61.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,27.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,20.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,26.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,184.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,118.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,115.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,60.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,60.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,19.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,27.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,181.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,98.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,118.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,63.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,64.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,64.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,19.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,18.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,27.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,192.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,87.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,83.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,120.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,68.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,68.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,18.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,21.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,29.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,205.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,83.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,92.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,128.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,65.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,66.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,65.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,65.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,20.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,21.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,28.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,196.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,89.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,95.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,123.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,63.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,64.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,23.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,27.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,191.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,102.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,121.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,70.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,70.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,19.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,30.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,212.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,87.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,99.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,130.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,79.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,79.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,80.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,21.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,34.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,239.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,93.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,97.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,145.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,90.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,73.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,90.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,92.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,22.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,23.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,38.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,273.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,99.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,165.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,22.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,105.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,95.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,105.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,107.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
