Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,23.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,25.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,44.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,318.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,102.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,108.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,188.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,99.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,88.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,99.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,100.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,27.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,25.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,42.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,299.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,119.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,110.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,182.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,76.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,72.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,81.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,82.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,32.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,27.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,38.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,246.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,141.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,118.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,166.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,83.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,84.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,84.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,28.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,35.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,40.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,252.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,125.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,153.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,176.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,24.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,111.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,104.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,111.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,112.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,26.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,42.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,49.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,335.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,116.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,179.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,213.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,20.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,94.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,88.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,94.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,95.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,32.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,40.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,47.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,284.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,140.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,169.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,205.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,93.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,93.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,94.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,29.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,44.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,282.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,128.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,165.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,191.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,99.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,85.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,99.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,100.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,31.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,38.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,47.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,299.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,140.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,163.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,205.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,30.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,124.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,70.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,131.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,124.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,126.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,36.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,37.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,58.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,375.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,157.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,160.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,251.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,109.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,82.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,128.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,109.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,111.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,41.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,40.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,57.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,329.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,177.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,173.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,248.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,28.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,135.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,120.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,135.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.83
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,137.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,32.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,37.48
