Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,60.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,409.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,142.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,160.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,257.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,21.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,143.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,90.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,144.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,146.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,113.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,34.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,36.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,62.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,434.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,150.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,156.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,266.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,103.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,104.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,105.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,33.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,33.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,49.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,313.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,144.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,144.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,212.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,82.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,83.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,83.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,36.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,38.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,249.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,132.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,155.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,168.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,80.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,80.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,81.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,90.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,30.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,36.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,241.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,135.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,146.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,158.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,80.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,80.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,80.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,84.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,34.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,31.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,35.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,241.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,146.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,135.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,156.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,86.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,82.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,87.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,87.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,92.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,38.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,32.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,261.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,166.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,141.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,172.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,80.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,81.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,81.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,30.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,35.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,37.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,244.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,131.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,152.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,162.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,82.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,83.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,83.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,28.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,34.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,39.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,249.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,123.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,145.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,169.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,77.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,33.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,38.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,35.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,230.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,146.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,165.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,153.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,80.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,74.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,80.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,80.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,79.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,44.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,38.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,43.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,241.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,185.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,160.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,182.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
