Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,83.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,83.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,84.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,36.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,36.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,43.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,250.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,157.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,152.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,186.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,82.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,79.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,83.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,83.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,36.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,47.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,45.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,250.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,158.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,197.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,192.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,80.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,80.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,81.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,95.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,35.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,43.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,43.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,242.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,150.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,182.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,187.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,86.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,87.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,87.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,35.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,44.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,37.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,261.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,150.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,188.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,162.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,80.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,66.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,81.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.33
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,82.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,88.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,35.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,38.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,45.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,243.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,151.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,161.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,194.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,79.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,79.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,92.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,38.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,45.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,237.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,162.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,158.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,191.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,78.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,79.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,88.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,36.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,39.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,42.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,237.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,157.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,165.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,180.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,75.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,75.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,41.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,227.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,164.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,162.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,176.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,21.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,82.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,90.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,83.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,84.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,106.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,44.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,47.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,53.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,249.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,190.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,199.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,224.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,88.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,80.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,89.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,89.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,94.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,96.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,48.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,48.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,38.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,267.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,206.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,203.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,167.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,90.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,63.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
