Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,91.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,91.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,37.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,37.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,30.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,272.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,161.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,162.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,133.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,82.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,90.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,82.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,82.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,40.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,39.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,247.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,181.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,173.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,169.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,108.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,108.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,109.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,92.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,31.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,34.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,49.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,326.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,137.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,149.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,212.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,83.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,84.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,84.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,33.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,23.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,32.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,252.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,141.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,105.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,142.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,93.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,94.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,93.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,40.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,26.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,281.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,172.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,115.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,125.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,83.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,84.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,84.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,76.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,37.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,32.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,32.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,251.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,160.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,144.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,139.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,72.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,72.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,73.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,30.83
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,27.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,33.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,219.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,133.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,118.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,144.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,75.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,20.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,27.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,228.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,90.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,90.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,124.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,21.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,20.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,29.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,213.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,126.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,70.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,70.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,17.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,21.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,26.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,211.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,81.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,93.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,119.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,69.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
