Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,69.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,15.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,15.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,207.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,73.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,107.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,64.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,65.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,65.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,18.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,19.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,24.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,195.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,83.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,86.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,107.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,64.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,65.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,65.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,14.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,21.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,18.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,194.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,66.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,93.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,86.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,63.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,64.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,8.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,13.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,8.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,192.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,53.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,68.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,9.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,9.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,205.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,66.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,66.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,67.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,67.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,12.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,14.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,9.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,200.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,57.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,71.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,9.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,15.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,14.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,214.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,53.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,69.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,76.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,74.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,74.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,74.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,6.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,4.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,223.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,69.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,62.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,62.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,62.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,8.33
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,16.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,15.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,186.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,60.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,60.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,60.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,8.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,11.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,12.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,181.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,65.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,68.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
