Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,4.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,10.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,4.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,207.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,74.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,74.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,9.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,15.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,7.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,224.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,54.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,69.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,69.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,69.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,11.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,12.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,9.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,208.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,57.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,61.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,66.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,67.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,11.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,19.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,19.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,200.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,58.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,88.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,87.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,66.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,10.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,16.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,12.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,201.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,65.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,64.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,65.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,65.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,9.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,15.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,13.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,195.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,73.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,68.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,86.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,87.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,87.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,4.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,18.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,14.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,260.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,90.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,72.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,79.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,79.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,80.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,10.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,22.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,23.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,239.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,56.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,99.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,106.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,69.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,70.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,70.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,15.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,25.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,21.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,210.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,110.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,97.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,64.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,65.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,65.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,12.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,16.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,16.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,195.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,80.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,80.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,64.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-3.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,64.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,64.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
