Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,12.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,13.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,12.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,193.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,59.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,62.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,15.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,18.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,17.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,187.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,68.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,81.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,81.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,66.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,67.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,67.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,19.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,15.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,201.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,87.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,85.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,73.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,63.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,64.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,192.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,88.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,85.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,87.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,63.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,21.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,24.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,21.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,190.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,97.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,110.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,97.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,75.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,23.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,21.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,224.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,102.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,95.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,23.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,19.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,14.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,212.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,104.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,89.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,74.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,75.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,75.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,24.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,22.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,14.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,225.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,109.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,97.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,79.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,79.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,79.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,16.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,16.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,238.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,116.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,74.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,77.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,61.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,61.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,61.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,22.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,18.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,19.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,184.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,99.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,86.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,66.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,66.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,31.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,30.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,198.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,104.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,138.6
