Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,134.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,61.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,61.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,61.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,17.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,21.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,184.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,79.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,95.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,104.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,88.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,88.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,88.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,30.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,17.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,18.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,265.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,134.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,80.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,83.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,65.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,65.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,26.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,22.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,196.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,116.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,100.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,90.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,59.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,18.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,20.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,16.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,177.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,93.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,78.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,82.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,83.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,82.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,24.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,17.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,248.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,107.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,135.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,80.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,75.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,75.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,31.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,18.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,225.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,104.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,136.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,87.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,73.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,21.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,30.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,17.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,219.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,93.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,131.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,83.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,72.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,21.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,34.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,22.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,216.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,93.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,146.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,100.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,79.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,80.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,80.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,90.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,20.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,31.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,240.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,93.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,158.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,139.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,85.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,85.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,85.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,22.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,41.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,32.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,256.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,99.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,178.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,139.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,66.7
