Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,67.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,67.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,33.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,27.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,201.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,100.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,146.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,119.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,82.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,83.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,83.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,23.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,36.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,249.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,101.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,158.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,103.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,73.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,17.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,24.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,218.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,111.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,143.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,109.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,91.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,92.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,91.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,29.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,13.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,274.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,103.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,128.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,65.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,69.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,24.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,31.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,21.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,206.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,107.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,135.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,98.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,83.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,84.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,83.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,24.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,35.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,22.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,251.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,108.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,150.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,100.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,71.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,71.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,14.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,25.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,21.83
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,214.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,111.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,134.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,97.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,72.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,85.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,84.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,20.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,33.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,17.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,254.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,92.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,141.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,78.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,75.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,76.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,13.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,20.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,29.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,17.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,227.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,94.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,128.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,80.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,58.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,58.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,21.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,20.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,175.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,111.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,93.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,91.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,62.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
