Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,62.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,62.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,13.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,22.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,26.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,22.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,186.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,101.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,119.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,100.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,85.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,85.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,86.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,12.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,18.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,30.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,257.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,86.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,133.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,137.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,80.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,80.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,81.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,12.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,28.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,24.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,32.83
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,242.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,124.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,108.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,147.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,74.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,11.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,31.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,23.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,21.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,223.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,135.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,102.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,100.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,58.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,58.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,58.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,11.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,22.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,19.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,18.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,174.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,101.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,86.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,83.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,55.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,55.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,11.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,20.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,24.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,20.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,167.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,91.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,107.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,61.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,60.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,11.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,20.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,21.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,18.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,182.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,96.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,97.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,50.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,11.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,15.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,18.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,17.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,152.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,85.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,81.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,58.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,59.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,10.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,22.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,19.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,17.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,176.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,101.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,89.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,79.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,52.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,52.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,10.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,19.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,20.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,18.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,156.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,87.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,91.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,83.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,52.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
