Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,10.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,21.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,18.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,17.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,158.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,80.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,47.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,10.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,18.83
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,18.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,15.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,144.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,79.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,70.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,10.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,18.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,17.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,15.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,137.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,81.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,45.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,11.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,18.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,15.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,15.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,136.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,80.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,70.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,48.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,11.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,22.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,16.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,145.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,96.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,50.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,50.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,11.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,22.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,16.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,152.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,97.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,73.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,83.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,11.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,21.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,15.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,16.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,152.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,57.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,57.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,57.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,11.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,24.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,17.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,15.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,172.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,104.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,58.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,59.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,11.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,22.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,14.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,14.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,176.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,100.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,69.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,51.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,51.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,11.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,15.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,13.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,154.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,92.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,52.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,52.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,11.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
