Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,17.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,13.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,158.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,93.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,80.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,11.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,21.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,15.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,13.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,159.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,92.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,70.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,53.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,11.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,21.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,15.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,15.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,159.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,94.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,71.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,54.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,54.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,54.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,11.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,22.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,16.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,15.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,162.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,97.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,51.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,51.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,12.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,21.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,15.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,15.83
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,154.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,93.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,70.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,73.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,51.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,12.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,21.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,15.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,15.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,156.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,93.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,73.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,52.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,20.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,16.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,14.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,157.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,68.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,54.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,55.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,12.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,21.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,16.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,14.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,165.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,95.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,75.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,64.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,63.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,12.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,24.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,16.38
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,14.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,191.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,109.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,68.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,55.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,56.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,56.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,12.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,24.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,16.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,17.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,167.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,105.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,74.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,70.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,60.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,60.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,12.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,25.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,18.41
