Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,14.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,181.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,109.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,81.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,59.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,69.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,60.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,13.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,24.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,17.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,14.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,180.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,107.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,78.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.23
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,59.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,69.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,60.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,60.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,13.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,24.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,18.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,14.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,180.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,108.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,83.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,70.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,61.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,60.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,13.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,25.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,17.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,15.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,182.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,110.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.77
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,65.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,71.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,66.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,13.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,26.16
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,18.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,14.94
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,198.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,113.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,84.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,72.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,66.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,75.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,67.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,67.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,13.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,26.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,20.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,15.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,201.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,116.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,91.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,64.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,76.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,65.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,65.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,26.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,21.83
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,15.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,195.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,115.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,95.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,74.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,62.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,62.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,62.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,14.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,26.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,20.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,16.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,186.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,113.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,78.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,63.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,63.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,27.01
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,21.76
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,17.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,189.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,117.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,95.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,79.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.39
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,74.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,64.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,64.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,14.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,27.37
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,20.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,18.78
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,194.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,119.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,89.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,86.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,74.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,26.58
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,19.41
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,20.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,181.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,116.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,95.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,20.02
