Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,84.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,69.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,20.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,22.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,206.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,129.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,88.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,97.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,63.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,76.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,64.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,63.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,29.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,20.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,22.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,191.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,123.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,88.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,96.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,68.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,68.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,31.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,22.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,22.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,206.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,133.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,95.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,99.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,56.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,56.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,56.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,22.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,21.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,24.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,168.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,99.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,92.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,107.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,58.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,58.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,58.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,18.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,24.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,175.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,83.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,86.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,107.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,59.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,20.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,177.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,90.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,110.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,58.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,58.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,22.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,21.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,24.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,174.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,95.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,94.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,108.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,66.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,66.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,66.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,66.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,28.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,21.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,27.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,199.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,122.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,94.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,117.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,60.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,60.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,61.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,24.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,27.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,182.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,117.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,105.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,120.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,73.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,63.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,30.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,27.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,31.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,189.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,128.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,117.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,137.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,74.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,62.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
