Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,76.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,77.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,85.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,33.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,28.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,40.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,231.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,142.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,122.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,171.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,79.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,74.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,79.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,80.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,96.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,27.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,40.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,239.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,139.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,114.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,170.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,73.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,73.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,74.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,30.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,29.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,35.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,221.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,132.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,125.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,151.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,73.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,75.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,34.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,30.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,224.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,148.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,147.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,132.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,70.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,71.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,71.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,31.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,30.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,213.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,134.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,131.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,137.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,73.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,73.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,74.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,32.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,30.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,34.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,220.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,138.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,130.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,148.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,79.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,33.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,34.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,40.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,237.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,143.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,144.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,171.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,80.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,80.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,80.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,84.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,36.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,36.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,241.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,155.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,151.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,173.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,86.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,87.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,87.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,38.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,36.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,45.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,261.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,165.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,155.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,191.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,98.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,98.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,99.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,104.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,29.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,38.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,45.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,297.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,128.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,163.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,196.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,92.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,92.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
