Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,93.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,37.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,34.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,43.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,278.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,161.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,146.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,186.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,101.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,86.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,102.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,103.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,40.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,39.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,51.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,307.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,174.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,168.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,220.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,20.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,98.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,87.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,99.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,101.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,99.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,31.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,46.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,44.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,297.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,135.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,197.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,194.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,98.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,98.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,114.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,99.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,84.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,30.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,49.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,42.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,295.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,131.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,207.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,183.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,85.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,86.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,106.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,86.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,35.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,46.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,38.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,257.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,149.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,196.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,167.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,77.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,78.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,78.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,36.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,38.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,234.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,158.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,157.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,165.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,80.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,70.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,80.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,80.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,39.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,37.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,241.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,161.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,168.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,162.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,81.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,82.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,82.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,82.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,33.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,39.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,246.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,146.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,145.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,170.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,87.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,87.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,88.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,27.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,32.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,38.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,263.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,119.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,139.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,166.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,100.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,100.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,101.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,102.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,24.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,39.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,302.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,108.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,167.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,185.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,96.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,70.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,96.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,97.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
