Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,86.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,39.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,43.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,291.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,113.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,168.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,186.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,83.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,84.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,84.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,29.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,36.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,38.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,252.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,126.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,157.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,165.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,96.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,96.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,97.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,91.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,31.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,44.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,46.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,290.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,137.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,188.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,201.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,108.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,82.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,108.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,110.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,98.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,31.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,44.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,52.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,326.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,135.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,190.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,226.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,110.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,77.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,110.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,101.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,111.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,84.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,32.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,55.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,48.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,332.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,142.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,236.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,208.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,96.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,81.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,96.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,100.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,97.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,36.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,53.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,47.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,290.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,157.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,225.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,204.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,114.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,67.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,79.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,114.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,115.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,101.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,30.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,48.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,50.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,344.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,131.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,209.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,216.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,23.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,136.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,103.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,136.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,103.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,138.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,119.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,29.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,49.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,58.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,411.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,126.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,210.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,252.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,22.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,99.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,96.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,100.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,100.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,31.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,47.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,48.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,300.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,137.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,201.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,209.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,22.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,89.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,97.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,90.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,90.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,30.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,42.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,41.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,270.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,131.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,184.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,182.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,22.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,89.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,97.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,90.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,90.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
