Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,29.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,39.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,43.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,270.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,128.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,169.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,188.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,22.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,97.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,96.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,98.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,98.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,96.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,34.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,50.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,41.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,293.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,150.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,217.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,179.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,24.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,95.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,73.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,104.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,96.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,96.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,101.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,37.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,53.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,47.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,288.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,161.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,228.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,204.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,25.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,112.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,108.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,113.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,114.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,29.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,45.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,52.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,339.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,130.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,194.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,224.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,91.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,96.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,91.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,92.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,31.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,41.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,45.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,275.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,134.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,178.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,196.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,114.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,85.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,114.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,115.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,28.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,51.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,39.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,343.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,121.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,220.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,170.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,70.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,70.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,30.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,33.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,211.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,126.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,135.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,147.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,79.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,82.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,80.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,80.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,31.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,25.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,35.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,240.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,135.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,110.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,150.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,77.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,74.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,78.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,35.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,41.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,233.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,148.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,134.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,175.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,78.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,65.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,78.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,78.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,32.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,30.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,37.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,235.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,141.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,130.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,157.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,69.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,70.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,70.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,19.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,27.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,210.4
