Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,84.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,117.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,106.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,71.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,18.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,20.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,214.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,83.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,89.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,111.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,63.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,63.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,22.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,23.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,20.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,191.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,100.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,103.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,91.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,61.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,61.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,61.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,20.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,23.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,21.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,185.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,90.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,103.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,94.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,62.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,62.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,14.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,16.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,14.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,187.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,77.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,60.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,61.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,61.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,13.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,13.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,10.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,182.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,60.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,63.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,62.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,62.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,63.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,15.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,16.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,16.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,188.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,75.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,79.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,59.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-3.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,60.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,14.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,16.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,15.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,180.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,67.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,74.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,74.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,61.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,70.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-3.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,62.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,62.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,13.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,18.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,19.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,186.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-3.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,14.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,17.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,10.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,189.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,79.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,61.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,61.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,61.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,36.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,17.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,17.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,12.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,184.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,76.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,78.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,63.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
