Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,67.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-3.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,67.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,67.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,16.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,18.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,8.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,202.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,82.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,79.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,80.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,80.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,16.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,20.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,5.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,240.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,67.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,67.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,12.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,12.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,5.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,203.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,57.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,71.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-3.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,71.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,71.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,16.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,14.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,6.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,214.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,71.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,69.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,70.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-3.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,70.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,70.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,12.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,10.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,2.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,211.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,58.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,68.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,68.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,8.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,11.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,2.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,203.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,54.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,62.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,62.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,62.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,7.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,10.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,2.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,188.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,64.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,64.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,64.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,6.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,13.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,6.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,193.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-3.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,63.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,9.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,11.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,4.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,189.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,56.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-3.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,66.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,66.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,10.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,16.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,7.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,200.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,75.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,57.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
