Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,58.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,57.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,12.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,14.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,10.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,173.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,59.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,54.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,73.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,73.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,20.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,16.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,12.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,219.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,93.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,74.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,60.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,58.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,59.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,59.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,15.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,18.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,16.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,176.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,80.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,75.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,80.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,79.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,80.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,81.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,14.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,23.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,26.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,242.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,103.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,120.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,78.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,78.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,79.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,36.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,14.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,19.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,30.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,236.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,132.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,79.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,79.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,79.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,13.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,19.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,25.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,238.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,64.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,114.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,60.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,61.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,61.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,20.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,19.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,18.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,183.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,89.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,83.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,66.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,66.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,29.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,25.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,200.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,126.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,104.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,109.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,66.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,67.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,67.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,21.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,27.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,19.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,201.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,91.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,117.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,87.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,76.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,76.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,21.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,15.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,10.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,228.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,70.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,57.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,76.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
