Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,24.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,12.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,14.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,227.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,105.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,60.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,70.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,76.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,76.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,13.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,22.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,10.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,229.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,61.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,99.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,65.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,65.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,65.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,13.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,10.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,195.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,60.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,85.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,53.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,66.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,21.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,20.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,13.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,198.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,92.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,90.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,74.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,16.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,13.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,223.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,72.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,112.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,66.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,74.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,23.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,26.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,14.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,221.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,100.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,113.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,66.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,66.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,67.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,66.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,22.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,22.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,15.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,200.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,100.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,99.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,70.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,70.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,18.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,20.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,25.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,211.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,81.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,91.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,115.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,60.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,60.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,61.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,16.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,22.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,182.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,98.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,98.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,62.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,17.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,22.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,22.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,187.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,101.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,98.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,99.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,100.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,100.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
