Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,38.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,25.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,299.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,76.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,164.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,113.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,97.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,98.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,98.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,37.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,294.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,91.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,161.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,107.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,82.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,20.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,31.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,27.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,222.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,94.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,136.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,118.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,76.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,77.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,77.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,15.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,27.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,21.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,231.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,73.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,119.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,95.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,63.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,63.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,63.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,21.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,28.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,190.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,94.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,121.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,99.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,71.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,71.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,30.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,30.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,26.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,214.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,133.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,129.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,115.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,75.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,20.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,28.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,30.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,224.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,91.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,123.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,131.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,91.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,92.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,91.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,19.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,35.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,26.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,275.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,88.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,153.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,116.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,87.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,88.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,87.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,31.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,28.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,17.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,262.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,134.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,123.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,82.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,88.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,89.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,89.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,36.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,26.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,22.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,267.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,158.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,116.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,101.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,64.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,65.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,65.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,24.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,23.32
