Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,20.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,195.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,102.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,93.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,58.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,58.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,58.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,23.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,26.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,24.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,174.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,103.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,115.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,106.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,74.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,27.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,33.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,25.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,222.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,122.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,149.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,115.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,78.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,78.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,22.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,23.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,234.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,101.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,138.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,105.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,63.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,18.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,26.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,188.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,85.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,115.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,62.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,21.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,25.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,29.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,188.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,96.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,111.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,127.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,63.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,64.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,20.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,26.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,25.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,191.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,92.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,115.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,115.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,51.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,52.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,18.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,21.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,17.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,156.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,85.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,95.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,81.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,54.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,20.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,21.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,16.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,163.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,91.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,95.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,50.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,51.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,51.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,18.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,20.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,18.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,153.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,82.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,90.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,86.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,56.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,56.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,56.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,16.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,24.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,17.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,169.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,107.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
