Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,48.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,16.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,19.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,18.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,145.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,74.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,87.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,85.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,16.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,18.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,17.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,140.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,76.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,82.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,17.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,16.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,18.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,137.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,78.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,75.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,85.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,48.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,48.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,48.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,19.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,15.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,17.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,145.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,80.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,19.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,15.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,137.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,85.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,88.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,55.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,55.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,15.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,18.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,165.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,99.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,69.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,83.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,58.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,24.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,20.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,176.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,106.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,92.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,59.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,59.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,59.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,17.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,25.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,17.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,18.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,179.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,108.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,76.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,83.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,56.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,57.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,56.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,24.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,17.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,16.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,170.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,107.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,75.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,75.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,47.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,16.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,15.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,143.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,94.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,71.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,71.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,50.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
