Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,50.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,22.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,15.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,16.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,151.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,95.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,67.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,72.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,56.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,57.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,23.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,15.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,15.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,170.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,101.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,54.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,54.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,54.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,23.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,15.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,16.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,163.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,51.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,51.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,21.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,15.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,15.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,155.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,94.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,68.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,51.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,50.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,22.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,16.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,15.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,152.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,95.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,21.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,15.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,15.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,150.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,94.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,72.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,21.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,14.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,15.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,150.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,93.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,70.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,53.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,53.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,22.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,15.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,15.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,161.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,95.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,67.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,22.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,15.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,15.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,159.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,97.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,68.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,71.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.62
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,53.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,22.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,16.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,160.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,98.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,71.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,51.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
