Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,23.27
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,18.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,16.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,154.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,100.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,80.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,77.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,49.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,22.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,19.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,18.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,148.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,98.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,85.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,83.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,57.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,57.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,57.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,22.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,16.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,15.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,173.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,97.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,72.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,66.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,67.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,67.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,26.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,16.25
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,17.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,200.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,113.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,72.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,79.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,62.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,23.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,15.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,25.36
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,188.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,102.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,71.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,111.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.99
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,69.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,63.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,64.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,25.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,16.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,191.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,111.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,73.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,112.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.43
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,65.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,74.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,65.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,27.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,16.47
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,25.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,196.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,117.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,113.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,60.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,74.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,61.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,61.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,26.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,17.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,182.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,115.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,109.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,64.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,77.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,65.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,65.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,27.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,17.87
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,24.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,195.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,119.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,107.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,65.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,77.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,65.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,28.31
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,19.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,24.77
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,196.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,120.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,84.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,109.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.73
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.03
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,64.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,65.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,65.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
