Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,27.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,18.41
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,26.11
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,195.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,118.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,81.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,114.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.12
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.39
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,72.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,76.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,73.5
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,30.09
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,18.59
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,25.38
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,219.8
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,129.4
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
776891,Whimbrel Grove - Kidderminster,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,111.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,60.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,61.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,61.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,17.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,25.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,18.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,19.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,183.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,109.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,81.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,61.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,61.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,61.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,17.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,26.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,19.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,21.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,184.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,114.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,87.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,94.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,63.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,64.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,64.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,26.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,18.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,192.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,114.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,92.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,64.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,64.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,65.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,19.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,21.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,194.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,115.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,86.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,58.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,58.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,21.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,20.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,20.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,175.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,97.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,91.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,56.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,57.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,57.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,20.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,171.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,86.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,90.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,100.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,60.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,60.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,19.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,24.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,23.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,181.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,86.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,105.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,103.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,59.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,59.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,19.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,21.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,23.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,179.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,88.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,95.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,106.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,64.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,64.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,64.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
