Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,21.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,21.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,26.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,193.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,93.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,91.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,115.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,65.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,65.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,65.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,24.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,21.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,26.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,196.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,105.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,91.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,114.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,66.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,66.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,18.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,23.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,24.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,27.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,199.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,103.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,103.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,119.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,31.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,27.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,27.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,206.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,133.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,116.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,120.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,76.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,76.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,30.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,23.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,30.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,229.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,131.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,102.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,131.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,76.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,25.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,33.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,228.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,134.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,110.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,143.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,76.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,29.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,25.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,32.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,228.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,125.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,110.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,141.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,75.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,75.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,76.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,31.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,30.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,31.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,227.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,139.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,131.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,137.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,77.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,78.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,78.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,37.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,33.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,31.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,234.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,160.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,142.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,138.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,75.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,31.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,31.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,31.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,226.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,136.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,135.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,135.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,85.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.29
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,85.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,38.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,30.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,36.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,256.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,165.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,129.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,158.3
