Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,79.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,80.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,31.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,32.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,36.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,238.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,137.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,140.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,155.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,89.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,89.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,90.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,37.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,31.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,42.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,269.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,162.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,135.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,182.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,93.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,60.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,93.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,94.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,34.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,33.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,43.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,281.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,150.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,143.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,189.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,94.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,94.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,95.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,30.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,36.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,44.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,284.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,135.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,154.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,193.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,113.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,85.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,113.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,115.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,30.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,37.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,52.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,341.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,134.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,159.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,227.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,100.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,100.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,101.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,29.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,38.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,302.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,127.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,164.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,203.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,102.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,103.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,104.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,91.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,32.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,35.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,48.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,310.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,139.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,154.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,210.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,97.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,97.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,98.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,31.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,46.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,292.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,137.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,152.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,201.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,96.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.73
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,97.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,98.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,27.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,31.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,292.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,117.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,133.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,183.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,93.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,93.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,94.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,26.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,32.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,41.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,280.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,115.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,137.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,174.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,92.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
