Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,92.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,93.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,87.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,29.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,29.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,41.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,278.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,126.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,125.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,178.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,89.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,89.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,90.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,106.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,30.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,33.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,43.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,269.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,130.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,140.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,185.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,80.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,81.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,81.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,26.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,36.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,35.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,242.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,115.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,156.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,152.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,79.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,72.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,80.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,80.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,33.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,38.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,33.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,240.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,145.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,161.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,145.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,77.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,77.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,78.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,37.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,38.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,38.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,233.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,162.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,163.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,163.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,75.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,76.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,39.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,36.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,227.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,131.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,167.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,155.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,80.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,81.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,81.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,29.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,40.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,38.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,244.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,126.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,171.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,165.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,109.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,81.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,109.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,110.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,83.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,26.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,41.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,44.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,329.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,113.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,173.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,192.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,88.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,89.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,89.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,27.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,35.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,266.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,118.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,171.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,152.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,82.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,82.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,83.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,27.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,35.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,38.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,247.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,119.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,149.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,163.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,93.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
