Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,93.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,94.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,115.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,35.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,41.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,48.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,281.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,151.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,176.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,207.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,90.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,90.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.73
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,91.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,108.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,34.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,43.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,46.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,271.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,147.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,183.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,197.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,109.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,110.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,110.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,97.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,30.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,48.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,31.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,330.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,132.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,205.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,137.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,107.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,108.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,108.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,79.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,23.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,324.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,102.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,186.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,126.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,101.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,102.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,102.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,23.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,42.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,32.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,305.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,179.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,138.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,106.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,107.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,107.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,22.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,44.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,321.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,99.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,187.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,142.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,78.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,78.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,26.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,37.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,30.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,235.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,115.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,157.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,132.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,69.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,70.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,29.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,33.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,35.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,209.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,127.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,141.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,151.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,75.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,75.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,32.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,26.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,28.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,226.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,136.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,115.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,125.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,83.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,84.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,84.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,99.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,27.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,36.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,29.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,251.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,115.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,162.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,127.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,69.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.14
