Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,69.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,27.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,26.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,31.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,207.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,118.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,115.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,139.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,20.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,17.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,212.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,90.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,77.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,106.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,73.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,73.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,74.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,23.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,21.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,29.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,221.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,103.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,97.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,130.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,76.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,23.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,24.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,33.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,231.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,101.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,103.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,146.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,71.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,72.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,18.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,18.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,25.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,216.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,81.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,112.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,81.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,82.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,82.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,13.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,19.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,28.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,246.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,67.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,87.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,127.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,83.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,8.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,14.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,22.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,253.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,65.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,102.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,69.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,70.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,70.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,12.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,17.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,210.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,97.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,83.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,67.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-3.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,8.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,13.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,6.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,202.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,65.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,71.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-3.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,71.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,71.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,10.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,17.29
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,8.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,215.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,79.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,50.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,71.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
