Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,9.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,19.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,18.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,213.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,88.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,12.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,20.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,205.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,96.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,62.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,62.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,62.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,18.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,21.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,23.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,187.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,84.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,93.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,107.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,69.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,16.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,17.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,22.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,205.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,78.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,103.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,65.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,66.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,13.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,17.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,18.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,198.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,87.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,65.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-3.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,13.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,13.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,10.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,198.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,63.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,65.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,57.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,66.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,66.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,67.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,15.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,10.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,16.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,200.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,73.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,52.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,73.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,73.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,73.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,10.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,12.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,220.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,103.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,66.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,67.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,67.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,14.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,14.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,17.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,201.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,68.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,66.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,83.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,64.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,69.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,70.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,15.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,15.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,20.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,209.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,73.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,73.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,96.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,75.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,75.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,76.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,13.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,14.35
