Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,19.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,227.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,67.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,93.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,69.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,69.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,69.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,15.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,17.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,14.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,208.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,79.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,79.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,78.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,13.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,18.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,16.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,189.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,83.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,13.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,20.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,17.29
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,205.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,70.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,94.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,84.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,84.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,84.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,12.29
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,25.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,18.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,253.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,111.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,82.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,73.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,67.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,74.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,23.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,29.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,23.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,222.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,103.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,130.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,107.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,71.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,72.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,25.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,21.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,28.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,215.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,112.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,97.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,129.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,85.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,85.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,86.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,21.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,14.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,256.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,95.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,68.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,120.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,83.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,83.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,84.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,25.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,20.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,33.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,250.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,113.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,93.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,144.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,73.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,74.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,74.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,28.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,19.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,23.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,221.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,122.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,86.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,106.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,75.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,76.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,21.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,14.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,24.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,227.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,96.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,68.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,113.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-0.85
