Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,65.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,65.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,65.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,17.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,15.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,13.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,196.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,77.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,64.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,67.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,15.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,17.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,11.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,204.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,72.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,59.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,66.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,66.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,67.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,18.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,15.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,21.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,200.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,83.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,97.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,70.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,71.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,21.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,16.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,14.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,213.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,97.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,91.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,92.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,91.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,19.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,26.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,10.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,274.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,114.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,54.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,75.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,74.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,11.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,20.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,13.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,224.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,78.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,78.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,79.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,12.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,19.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,19.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,235.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,64.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,87.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,99.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,81.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,82.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,82.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,23.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,30.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,23.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,245.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,104.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,132.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,105.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,106.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,106.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,20.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,34.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,16.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,319.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,89.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,149.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,76.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,74.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,74.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,74.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,20.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,24.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,14.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,224.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,92.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,107.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,75.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
