Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,75.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,26.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,25.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,32.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,226.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,118.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,114.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,141.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,66.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,67.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,31.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,35.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,35.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,200.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,137.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,152.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,151.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,97.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,97.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,98.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,25.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,41.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,36.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,293.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,112.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,178.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,160.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,88.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,89.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,89.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,24.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,38.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,33.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,267.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,108.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,162.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,148.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.29
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,77.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,77.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,29.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,32.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,25.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,232.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,127.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,139.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,113.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,85.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,86.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,86.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,22.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,35.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,24.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,258.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,99.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,151.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,107.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,67.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,67.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,29.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,34.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,33.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,202.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,129.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,146.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,145.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.29
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,69.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,26.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,26.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,208.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,91.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,115.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,117.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,67.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,67.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,31.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,30.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,28.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,202.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,136.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,131.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,125.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,76.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,35.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,31.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,28.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,228.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,155.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,135.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,124.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,92.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,92.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
