Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,17.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,27.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,196.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,121.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,94.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,20.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,21.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,21.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,158.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,91.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,91.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,95.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,49.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,49.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,15.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,20.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,20.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,148.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,70.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,91.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,89.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,18.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,15.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,20.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,18.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,143.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,90.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,86.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,55.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,56.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,14.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,18.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,24.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,167.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,81.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,110.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,14.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,16.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,21.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,139.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,74.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,95.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,14.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,17.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,19.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,134.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,67.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,89.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,15.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,16.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,18.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,127.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.29
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,48.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,18.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,16.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,21.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,146.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,82.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,74.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,96.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,17.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,19.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,138.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,79.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,74.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
