Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,17.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,127.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,82.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,79.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,15.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,16.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,17.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,125.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,74.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,79.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,15.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,17.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,16.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,126.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,75.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,76.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,16.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,16.73
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,17.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,127.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,15.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,16.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,16.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,127.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,70.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,72.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,43.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,16.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,16.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,130.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,76.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,71.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,78.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,15.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,15.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,17.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,128.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,43.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,15.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,15.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,18.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,130.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,70.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,70.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,80.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.15
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,16.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,15.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,132.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,43.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,15.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,16.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,16.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,129.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,71.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,15.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,16.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,129.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,70.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,76.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
