Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,17.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,16.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,17.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,134.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,72.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,79.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,26.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,16.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,21.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,190.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,113.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,63.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,64.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,17.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,21.68
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,192.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,117.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,76.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,96.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.59
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,64.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,75.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,65.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,65.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,27.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,18.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,19.23
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,195.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,118.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,82.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,87.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,59.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,74.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,59.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,59.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,27.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,18.32
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,22.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,178.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,118.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,80.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,101.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,63.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,75.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,27.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,17.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,22.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,192.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,120.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,77.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,100.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,79.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,81.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,80.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,80.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,32.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,18.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,23.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,240.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,140.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,82.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,68.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,79.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,69.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,29.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,17.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,19.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,207.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,124.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,86.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.12
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,66.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,76.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,66.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,66.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,28.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,18.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,18.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,199.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,120.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,80.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,84.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.98
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,60.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,60.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,27.88
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,18.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,181.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,119.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,83.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,88.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,77.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
