Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,28.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,19.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,22.17
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,190.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,123.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,85.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,98.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.51
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,78.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,63.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,63.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,29.01
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,19.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,23.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,191.2
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,124.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,101.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.04
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,67.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,79.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,68.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,68.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,29.45
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,19.44
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,204.6
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,126.4
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,84.7
776891,Whimbrel Grove - Kidderminster,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,100.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,54.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,54.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,20.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,22.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,22.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,164.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,90.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,97.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,100.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,54.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,20.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,22.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,21.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,164.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,100.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,56.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,57.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,23.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,21.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,24.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,171.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,102.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,94.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,107.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,59.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,60.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,60.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,25.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,20.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,23.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,180.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,110.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,89.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,103.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,58.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,58.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,23.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,22.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,23.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,175.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,101.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,99.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,105.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,60.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,23.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,24.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,24.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,181.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,104.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,106.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,107.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,64.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,64.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,65.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,22.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,29.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,26.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,194.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,99.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,125.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,115.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,64.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
