Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,64.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,22.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,26.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,26.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,193.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,99.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,114.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,117.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,65.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,65.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,66.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,22.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,25.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,26.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,197.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,111.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,118.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,64.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,65.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,65.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,25.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,29.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,26.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,195.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,110.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,128.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,118.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,66.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,66.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,27.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,30.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,26.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,199.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,117.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,131.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,115.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,70.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,71.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,27.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,29.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,212.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,117.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,119.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,128.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,75.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,75.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,23.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,29.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,32.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,227.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,103.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,126.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,137.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,80.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,80.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,29.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,33.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,38.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,243.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,126.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,141.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,166.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,78.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,79.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,79.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,32.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,39.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,37.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,237.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,139.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,165.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,160.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,81.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,82.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,82.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,27.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,34.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,35.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,246.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,119.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,148.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,153.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,83.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,83.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,84.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,18.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,27.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,34.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,35.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,251.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,119.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,148.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,152.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,87.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,88.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.85
