Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,88.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,83.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,36.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,32.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,38.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,263.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,159.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,139.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,168.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,83.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,83.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,84.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,39.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,35.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,38.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,250.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,166.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,150.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,165.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,88.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,89.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,89.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,37.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,44.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,32.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,267.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,158.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,188.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,139.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,92.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,92.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,92.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,32.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,32.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,277.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,140.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,193.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,140.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,82.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,82.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,83.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,39.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,44.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,42.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,247.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,166.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,188.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,184.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,31.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,135.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,70.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,133.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,136.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,137.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,32.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,41.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,60.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,409.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,141.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,174.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,257.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,20.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,125.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,82.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,93.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,125.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,127.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,127.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,37.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,49.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,60.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,377.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,158.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,207.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,258.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,104.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,104.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,105.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,118.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,35.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,44.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,51.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,313.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,152.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,187.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,220.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,85.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,65.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,85.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,86.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,33.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,40.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,39.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,256.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,142.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,172.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,169.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,79.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,79.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,79.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,34.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,38.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,35.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,238.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,147.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,164.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,155.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,84.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
