Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,34.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,38.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,253.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,145.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,165.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,178.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,87.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,87.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,88.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,26.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,39.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,34.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,262.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,116.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,166.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,148.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,87.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,64.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,87.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,87.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,42.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,35.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,262.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,131.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,180.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,152.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,83.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,81.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,84.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,36.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,45.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,43.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,253.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,157.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,192.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,186.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,105.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,106.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,106.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,27.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,48.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,317.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,118.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,204.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,175.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,106.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,88.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,106.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,107.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,25.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,38.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,43.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,321.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,111.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,165.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,187.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,92.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,92.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,93.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,29.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,38.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,42.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,278.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,128.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,165.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,182.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,83.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,72.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,74.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,83.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,84.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,34.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,41.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,41.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,250.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,149.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,177.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,180.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,93.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,64.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,94.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,94.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,33.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,46.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,41.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,283.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,142.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,197.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,179.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,97.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,65.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,97.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,98.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,33.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,44.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,45.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,293.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,145.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,191.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,197.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,89.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,79.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,90.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,91.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,89.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,36.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,41.65
