Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,47.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,271.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,156.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,177.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,205.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,25.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,84.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,73.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,110.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,84.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,85.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,36.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,43.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,45.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,254.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,157.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,184.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,196.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,21.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,23.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,105.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,92.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,99.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,106.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,106.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,35.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,52.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,49.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,318.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,151.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,220.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,214.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,103.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,69.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,82.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,103.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,104.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,32.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,43.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,48.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,311.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,138.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,183.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,207.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,101.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,70.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,101.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,102.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,30.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,43.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,47.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,306.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,133.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,185.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,204.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,132.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,82.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,133.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,134.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,98.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,27.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,55.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,400.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,119.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,187.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,237.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,116.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,84.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,116.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,118.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,41.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,55.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,350.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,144.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,178.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,237.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,114.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,78.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,114.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,115.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,25.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,48.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,344.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,110.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,176.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,209.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,107.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,68.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,107.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,109.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,89.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,25.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,40.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,46.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,324.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,114.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,170.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,200.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,93.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,93.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,94.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,35.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,38.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,47.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,281.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,154.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,164.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,206.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,80.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,80.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,81.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,32.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,31.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,37.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,241.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,140.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,133.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,163.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
