Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,80.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,81.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,81.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,28.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,35.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,27.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,242.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,123.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,153.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,122.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,79.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,80.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,80.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,33.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,24.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,240.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,111.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,142.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,109.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,69.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,69.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,69.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,17.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,21.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,20.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,208.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,91.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,79.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,80.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,80.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,11.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,21.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,240.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,95.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,72.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,73.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,74.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,74.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,16.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,21.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,15.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,222.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,93.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,70.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,71.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,22.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,23.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,23.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,213.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,99.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,101.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,105.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,86.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,87.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,88.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,24.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,29.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,37.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,261.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,109.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,124.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,162.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,87.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,87.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,88.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,21.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,29.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,36.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,263.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,93.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,125.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,158.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,86.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,86.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,87.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,20.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,27.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,35.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,261.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,90.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,118.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,151.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,77.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,78.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,78.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,21.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,30.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,235.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,98.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,134.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
