Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,75.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,76.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,19.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,23.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,29.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,228.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,87.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,101.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,127.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,75.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,75.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,14.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,23.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,22.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,226.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,73.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,104.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,105.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,68.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,69.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,16.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,20.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,206.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,77.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,92.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,99.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,85.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,86.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,20.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,27.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,32.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,256.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,116.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,143.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,75.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,19.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,27.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,24.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,227.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,86.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,120.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,107.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,74.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,18.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,21.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,22.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,222.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,84.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,96.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,107.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,87.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,87.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,88.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,19.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,26.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,24.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,263.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,90.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,114.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,121.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,118.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,70.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,119.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,119.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,14.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,39.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,18.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,356.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,168.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,88.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,84.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,85.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,85.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,20.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,29.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,28.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,255.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,92.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,130.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,123.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,74.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,75.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,18.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,25.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,26.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,223.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,109.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,116.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,72.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
