Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,21.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,27.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,26.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,216.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,95.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,121.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,116.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,78.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,60.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,78.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,34.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,30.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,235.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,112.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,148.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,131.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,103.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,68.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,103.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,104.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,20.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,33.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,40.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,311.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,143.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,174.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,107.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,81.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,107.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,108.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,24.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,37.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,322.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,108.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,160.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,193.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,106.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,106.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,108.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,24.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,31.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,45.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,321.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,106.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,133.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,194.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,108.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,108.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,110.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,33.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,46.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,327.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,107.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,144.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,197.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,121.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,83.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,121.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,123.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,28.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,37.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,53.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,367.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,123.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,158.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,227.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,83.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,35.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,33.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,45.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,252.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,152.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,146.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,194.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,70.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,71.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,30.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,29.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,32.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,213.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,132.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,127.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,140.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,67.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,68.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,68.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,34.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,32.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,31.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,204.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,148.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,139.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,135.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,72.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,73.7
