Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,30.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,28.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,37.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,219.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,131.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,121.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,162.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,84.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,81.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,85.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,85.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,24.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,35.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,36.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,256.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,106.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,153.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,155.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,74.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,76.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,23.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,29.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,30.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,228.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,106.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,124.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,136.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,88.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,89.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,89.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,30.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,36.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,267.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,95.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,132.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,157.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,87.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,88.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,88.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,17.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,31.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,28.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,265.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,135.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,127.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,80.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,81.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,81.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,21.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,32.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,25.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,242.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,96.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,142.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,117.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,76.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,77.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,77.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,24.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,32.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,34.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,231.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,109.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,137.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,149.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,72.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,73.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,25.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,32.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,31.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,218.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,110.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,139.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,137.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,88.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,80.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,68.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,89.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,89.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,25.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,39.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,34.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,266.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,110.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,167.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,148.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,93.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,94.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,94.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,41.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,34.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,281.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,106.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,175.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,148.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,74.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,75.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
