Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,29.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,35.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,25.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,224.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,128.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,150.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,113.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,68.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,91.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,68.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,68.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,36.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,28.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,205.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,149.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,155.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,125.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,68.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,69.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,69.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,33.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,31.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,207.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,142.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,135.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,109.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,60.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,61.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,61.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,27.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,29.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,25.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,183.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,121.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,127.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,113.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,59.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,60.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,22.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,25.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,180.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,100.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,111.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,120.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,69.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,69.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,69.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,30.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,26.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,27.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,208.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,135.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,114.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,120.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,76.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,77.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,19.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,19.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,231.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,87.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,129.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,90.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,19.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,29.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,21.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,214.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,89.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,129.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,99.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,65.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,65.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,66.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,27.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,24.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,26.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,197.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,120.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,105.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,115.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,58.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,58.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,19.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,21.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,175.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,89.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,99.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,83.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,84.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,84.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,18.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,33.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,23.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,20.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,252.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,148.3
