Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,101.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,94.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,75.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,33.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,23.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,28.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,226.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,144.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,104.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,129.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,62.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,68.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,62.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,28.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,27.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,22.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,187.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,123.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,117.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,100.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,60.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,60.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,60.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,22.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,29.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,24.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,181.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,98.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,127.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,108.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,63.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,77.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,64.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,30.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,26.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,27.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,191.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,130.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,116.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,125.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,65.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,65.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,66.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,17.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,17.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,26.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,24.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,197.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,79.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,118.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,107.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,61.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,62.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,62.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,22.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,29.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,23.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,186.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,126.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,103.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,54.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,54.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,54.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,18.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,20.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,25.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,163.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,88.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,111.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,17.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,18.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,19.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,21.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,160.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,83.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,84.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,98.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,52.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,51.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,19.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,19.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,16.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,155.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,86.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,87.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,20.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,18.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,17.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,151.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,90.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,78.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
