Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,48.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,48.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,15.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,20.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,17.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,144.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,87.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,80.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,49.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,49.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,16.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,16.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,17.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,18.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,148.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,76.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,78.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,85.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,50.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,50.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,19.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,17.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,150.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,85.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,79.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,89.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,51.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,51.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,51.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,18.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,16.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,20.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,154.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,84.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,72.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,91.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,48.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,48.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,18.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,20.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,22.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,145.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,98.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,47.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,16.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,142.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,74.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,87.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,92.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,45.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,16.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,18.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,21.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,136.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,73.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,79.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,92.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,17.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,16.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,20.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,133.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,78.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,71.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,88.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,17.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,20.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,134.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,78.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,50.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,15.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,17.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,15.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,22.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,151.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,98.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
