Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,18.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,15.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,18.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,137.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,81.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,68.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,16.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,18.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,17.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,16.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,133.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,80.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,75.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,19.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,16.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,138.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,84.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,75.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,18.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,16.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,16.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,130.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,81.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,70.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,75.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,18.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,15.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,16.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,133.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,80.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,18.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,16.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,137.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,81.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,68.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,75.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,15.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,16.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,134.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,70.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,75.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,18.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,15.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,17.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,137.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,82.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,68.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,77.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,18.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,15.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,17.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,134.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,80.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,67.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,17.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,17.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,16.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,133.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,79.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,75.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,74.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
