Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,18.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,15.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,17.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,133.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,79.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,70.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,18.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,15.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,17.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,134.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,80.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,77.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,19.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,17.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,17.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,137.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,85.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,75.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,78.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,16.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,20.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,16.95
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,141.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,91.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,73.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,85.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,56.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,24.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,17.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,20.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,170.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,106.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,88.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,54.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,55.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,22.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,17.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,17.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,165.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,78.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,53.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,54.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,54.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,21.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,16.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,18.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,162.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,84.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,50.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,50.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,22.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,17.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,20.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,150.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,96.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,78.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,92.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,53.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,54.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,22.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,20.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,161.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,100.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,56.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,56.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,56.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,23.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,16.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,19.29
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,169.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,101.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,74.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,86.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.32
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,55.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,56.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,56.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
