Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,23.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,16.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,20.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,168.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,89.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.94
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,56.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,56.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,56.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,24.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,19.11
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,19.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,168.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,106.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,83.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,88.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.89
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,58.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,24.75
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,17.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,20.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,176.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,107.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,77.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,90.1
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.62
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,67.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,67.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,16.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,26.66
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,17.67
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,19.78
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,201.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,115.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,78.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,88.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.36
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.76
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,61.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,62.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,62.3
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,24.96
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,17.77
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,19.01
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,186.6
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,108.8
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,78.9
776891,Whimbrel Grove - Kidderminster,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,86.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,65.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,65.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,30.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,22.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,21.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,197.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,131.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,99.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,96.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,63.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,64.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,28.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,20.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,192.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,121.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,90.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,88.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,64.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,65.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,65.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,29.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,20.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,20.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,194.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,125.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,91.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,91.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,66.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,66.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,29.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,23.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,20.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,200.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,124.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,99.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,91.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,62.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,21.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,188.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,121.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,108.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,94.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,58.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,58.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,58.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,25.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,22.79
