Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,20.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,174.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,108.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,98.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,91.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,55.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,56.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,56.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,24.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,22.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,21.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,168.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,105.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,98.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,94.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,62.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,27.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,23.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,22.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,187.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,118.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,101.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,99.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,58.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,59.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,59.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,25.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,23.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,22.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,176.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,110.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,102.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,99.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,32.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,26.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,23.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,213.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,139.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,114.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,104.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,69.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,69.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,29.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,35.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,26.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,208.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,125.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,150.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,117.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,68.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,68.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,30.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,206.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,131.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,151.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,123.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,63.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,64.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,18.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,30.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,34.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,31.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,192.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,131.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,145.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,138.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,71.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,85.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,34.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,39.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,31.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,214.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,147.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,169.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,135.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,72.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,73.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,35.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,41.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,35.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,219.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,151.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,177.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,155.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,74.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,37.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,35.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,35.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,223.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,160.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,151.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,155.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
