Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,78.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,78.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,78.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,39.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,35.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,37.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,235.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,167.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,152.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,162.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,79.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,79.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,79.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,37.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,35.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,238.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,162.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,157.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,154.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,78.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,78.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,34.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,37.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,36.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,234.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,149.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,159.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,156.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,82.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,82.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,82.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,37.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,34.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,247.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,156.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,148.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,141.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,87.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,87.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,87.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,38.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,39.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,31.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,262.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,163.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,170.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,139.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,100.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,92.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,101.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,116.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,100.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,41.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,49.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,33.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,301.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,175.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,210.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,146.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,96.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,112.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,96.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,97.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,46.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,35.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,290.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,198.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,150.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,182.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,94.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,119.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,84.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,94.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,94.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,47.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,39.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,41.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,283.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,202.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,166.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,181.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,118.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,100.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,119.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,119.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,52.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,35.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,35.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,356.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,224.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,152.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,154.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,82.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,83.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,83.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,38.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,36.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,249.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,164.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,157.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,167.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,87.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
