Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,87.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,88.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,36.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,43.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,263.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,151.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,156.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,188.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,96.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,91.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,96.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,97.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,34.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,33.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,44.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,289.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,145.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,143.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,193.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,81.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,82.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,35.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,36.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,41.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,245.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,153.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,156.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,177.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,95.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,93.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,96.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,97.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,30.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,33.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,45.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,289.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,130.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,142.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,194.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,86.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,87.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,88.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,35.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,38.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,43.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,261.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,152.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,164.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,189.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,90.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,90.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,91.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,37.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,33.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,43.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,273.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,158.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,142.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,189.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,99.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,82.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,100.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,101.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,31.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,41.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,46.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,301.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,138.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,176.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,203.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,91.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,91.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.83
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,92.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,30.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,36.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,44.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,275.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,132.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,155.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,193.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,99.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,103.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,99.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,101.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,39.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,49.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,300.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,149.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,168.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,215.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,125.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,108.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,126.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,128.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,109.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,38.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,44.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,62.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,380.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,165.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,188.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,267.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,112.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,133.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,113.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
