Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,114.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,38.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,41.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,57.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,340.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,164.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,177.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,248.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,118.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,127.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,119.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,120.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,44.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,38.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,60.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,358.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,190.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,161.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,261.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.83
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,135.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,102.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,135.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,137.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,129.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,41.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,45.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,66.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,408.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,178.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,194.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,284.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,103.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,88.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,103.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,105.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,117.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,45.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,41.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,58.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,312.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,193.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,174.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,250.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,117.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,100.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,118.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,119.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,104.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,42.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,38.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,58.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,355.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,185.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,164.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,253.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,111.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,103.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,112.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,113.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,90.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,42.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,34.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,53.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,337.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,182.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,148.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,233.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,95.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,95.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,96.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,42.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,43.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,53.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,287.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,181.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,187.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,232.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.83
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,100.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,107.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,100.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,101.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,36.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,52.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,51.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,302.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,157.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,224.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,220.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,103.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,100.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,103.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,105.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,33.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,38.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,51.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,312.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,145.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,165.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,223.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,90.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,101.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,91.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,92.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,29.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,36.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,44.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,274.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,128.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,157.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,193.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,104.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,94.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,104.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.98
