Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,105.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,32.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,45.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,52.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,314.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,142.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,195.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,223.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,106.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,96.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,106.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,107.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,30.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,44.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,50.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,320.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,132.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,191.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,219.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,78.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,78.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,31.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,38.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,35.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,235.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,134.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,162.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,153.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,28.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,37.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,30.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,232.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,125.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,159.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,137.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,95.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,96.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,95.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,34.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,20.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,287.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,85.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,149.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,95.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,100.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,101.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,101.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,16.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,34.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,18.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,303.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,75.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,147.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,89.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,90.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,91.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,91.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,20.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,30.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,34.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,273.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,93.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,130.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,151.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,94.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,94.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,95.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,23.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,33.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,36.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,283.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,103.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,144.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,159.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,72.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,31.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,33.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,29.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,217.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,135.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,142.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,130.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,97.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,98.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,98.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,28.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,43.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,26.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,294.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,125.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,185.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,115.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,81.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,82.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,82.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
