Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,24.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,32.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,30.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,245.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,107.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,140.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,134.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,67.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,31.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,29.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,30.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,203.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,132.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,126.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,131.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,75.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,75.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,25.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,33.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,27.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,225.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,110.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,142.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,121.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,74.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,75.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,75.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,20.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,28.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,20.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,224.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,89.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,122.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,94.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,75.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,75.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,20.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,29.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,20.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,226.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,92.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,125.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,96.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,69.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,70.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,69.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,31.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,27.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,209.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,134.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,147.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,119.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,68.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,26.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,29.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,24.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,205.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,113.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,126.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,107.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,78.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,78.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,29.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,39.83
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,28.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,235.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,125.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,168.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,126.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,74.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,74.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,34.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,41.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,36.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,223.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,148.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,175.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,158.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,69.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,70.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,70.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,44.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,42.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,38.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,210.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,190.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,179.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,165.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,76.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,76.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,37.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,33.86
