Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,40.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,230.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,158.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,145.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,172.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,75.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,75.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,76.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,34.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,42.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,226.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,165.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,147.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,182.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,68.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,69.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,30.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,33.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,207.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,132.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,134.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,145.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,74.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,74.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,29.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,33.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,24.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,223.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,125.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,145.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,110.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,83.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,84.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,21.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,9.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,253.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,102.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,56.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,93.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,94.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,93.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,21.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,36.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,21.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,281.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,94.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,157.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,98.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,107.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,108.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,108.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,17.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,36.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,36.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,324.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,79.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,153.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,157.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,87.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,87.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,88.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,85.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,23.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,28.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,36.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,263.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,104.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,124.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,158.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,80.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,80.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,81.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,15.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,27.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,242.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,118.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,84.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,85.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,86.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,20.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,31.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,256.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,89.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,133.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,151.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,87.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,87.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,88.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,20.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,35.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,32.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,262.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,91.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,152.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,140.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
