Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,78.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,78.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,79.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,23.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,33.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,236.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,102.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,144.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,144.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,101.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.83
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,101.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,102.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,23.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,41.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,41.83
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,305.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,102.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,178.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,178.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,124.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,104.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,125.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,125.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,54.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,35.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,375.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,119.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,230.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,150.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,79.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,80.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,79.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,35.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,41.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,34.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,239.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,151.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,180.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,147.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,104.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,105.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,104.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,30.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,49.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,34.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,313.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,135.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,209.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,149.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,91.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,92.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,91.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,43.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,31.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,31.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,274.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,188.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,132.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,136.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,87.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,88.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,87.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,28.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,35.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,22.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,263.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,124.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,158.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,105.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,101.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,102.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,102.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,21.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,35.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,19.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,306.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,95.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,161.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,90.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,92.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,92.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,93.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,18.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,23.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,35.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,279.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,84.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,101.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,155.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,83.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,83.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,20.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,31.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,28.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,250.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,91.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,138.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,127.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,135.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,83.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
